Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.77
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.62
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.14
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.02
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.42
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
881246,AUSTIN STREET BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.79
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.67
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.82
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.57
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.25
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.61
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
