Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.38
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.97
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.89
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.36
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.17
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.14
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.98
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.05
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.41
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.03
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.68
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.07
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.1
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.17
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
881246,AUSTIN STREET BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.26
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.05
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.24
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.93
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.68
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.48
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.13
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.78
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.23
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
