Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.22
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.41
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.87
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.85
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.48
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.01
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.05
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.17
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.53
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.51
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.54
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.45
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.02
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.67
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.31
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
881246,AUSTIN STREET BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.68
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,74.33
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,85.11
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.88
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.71
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.92
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.23
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.87
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.35
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.42
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.61
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.88
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.57
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.57
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,89.94
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.82
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.12
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.87
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.54
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.48
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.74
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,101.48
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.66
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.82
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,103.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,211.8
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.05
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.21
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,109.01
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.3
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.61
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
