Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.48
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.26
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.65
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.75
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,89.65
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.67
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
881246,AUSTIN STREET BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.12
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.85
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.93
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.59
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.73
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,91.94
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.78
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.04
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.98
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,70.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.29
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.62
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.74
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.34
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.24
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.58
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.56
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.97
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,66.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.25
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.68
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.38
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.11
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.05
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.64
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.47
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.91
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.69
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.05
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.52
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.35
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,71.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.51
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.32
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.53
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.94
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.71
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.2
881246,AUSTIN STREET BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.59
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.07
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.79
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.07
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.53
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.25
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
