Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.89
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.48
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.25
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,76.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,202.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.87
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.47
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.31
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.25
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.78
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.55
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.32
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.92
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.04
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.89
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.99
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.21
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.86
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.24
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.26
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.85
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.43
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,78.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.53
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,78.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.72
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.74
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.85
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.18
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.86
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.38
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,225.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,489.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.18
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.38
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.05
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.25
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.98
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.42
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.74
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.99
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.3
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.1
881246,AUSTIN STREET BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.98
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.61
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.15
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,176.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.68
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,111.88
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.27
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.03
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.69
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.32
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.08
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.43
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,214.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.23
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.66
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.57
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.24
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.03
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,119.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.26
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,494.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
