Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.81
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.16
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,98.72
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,117.72
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.16
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,74.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.77
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.86
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.51
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.38
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,119.67
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.83
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.03
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.55
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.37
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,188.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.75
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,116.55
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.94
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,207.8
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
881246,AUSTIN STREET BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,87.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.02
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.59
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.82
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,195.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,181.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,108.74
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.14
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.73
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,79.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.74
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.36
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.03
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,81.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.06
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.23
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,217.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,71.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.62
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.29
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.47
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.48
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.41
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.89
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.65
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.62
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.79
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.67
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.88
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.53
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.47
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
