Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.98
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.92
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.07
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.39
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.62
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.13
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.78
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.83
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
881246,AUSTIN STREET BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.39
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.64
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.82
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.12
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.28
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.76
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.85
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.91
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.51
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.52
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.94
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.78
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.88
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.18
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.92
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.86
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.68
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.73
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.18
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
881246,AUSTIN STREET BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.64
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,76.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
