Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.19
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.85
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.57
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.71
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.95
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,80.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,166.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.42
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,76.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.18
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.35
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.91
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.96
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.12
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.18
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.95
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.98
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.25
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.93
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.08
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.27
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.61
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.65
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
881246,AUSTIN STREET BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.64
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.97
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.18
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.02
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.87
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.72
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
