Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.05
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.05
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.35
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.56
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.53
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.76
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.37
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.87
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.55
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.62
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.99
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
881246,AUSTIN STREET BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.75
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.17
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.51
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.02
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.06
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.58
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.03
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.31
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.63
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.77
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.85
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,72.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.87
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.19
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
