Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.56
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,79.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.96
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.24
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.04
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.03
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.32
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
881246,AUSTIN STREET BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.79
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.09
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.75
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.01
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,140.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.67
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,90.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.85
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.81
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,121.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.25
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.76
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.72
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.59
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.68
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.66
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.01
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,113.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.86
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.56
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.83
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.62
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.85
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
881246,AUSTIN STREET BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
