Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.11
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.47
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.44
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,85.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,82.48
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.22
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.31
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.04
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.85
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,111.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.03
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.45
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.52
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.59
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.39
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,73.2
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.98
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.61
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
881246,AUSTIN STREET BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.72
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,97.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.46
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.03
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.01
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.62
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,88.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.75
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
