Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.84
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.46
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.94
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.65
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.72
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.61
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.09
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.28
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.32
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.87
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.03
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
881246,AUSTIN STREET BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.91
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,94.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.01
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.94
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.74
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.98
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.56
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.44
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.93
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.77
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.97
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,96.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.05
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.66
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.86
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.32
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
