Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.09
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.63
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.16
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.19
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.71
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.15
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.13
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.48
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,85.47
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.87
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.44
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.49
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.84
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.5
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
881246,AUSTIN STREET BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.02
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,100.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.62
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,88.65
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.59
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,107.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,83.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.63
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.38
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.77
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,97.06
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.93
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.99
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,115.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.19
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.88
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.24
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.49
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,107.06
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.23
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,203.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.61
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,109.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.36
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.27
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.74
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,100.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.99
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.67
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.87
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.91
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,88.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,178.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.38
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,100.99
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.01
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.81
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,114.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
