Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.53
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.2
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.34
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,95.97
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.81
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
881246,AUSTIN STREET BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.28
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,107.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.48
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.68
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,89.52
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,114.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.14
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,66.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,87.91
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.54
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.66
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,112.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.39
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.32
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.48
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,80.01
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.63
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,94.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.15
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,79.71
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,103.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,76.24
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
881246,AUSTIN STREET BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.38
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,102.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.22
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,73.29
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
881246,AUSTIN STREET BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.42
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,109.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,71.54
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
