Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.04
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,101.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.09
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,67.02
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.04
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,64.67
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,91.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,64.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.94
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,64.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,85.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,61.42
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
881246,AUSTIN STREET BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,89.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.67
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,86.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,63.96
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.78
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,89.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.38
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
