Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.11
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,90.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.61
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,88.2
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,62.87
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
881246,AUSTIN STREET BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.35
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.52
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,65.44
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.94
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,74.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,68.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.61
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,91.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.14
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,68.49
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,95.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,70.99
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,95.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.65
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,85.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
