Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.83
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,189.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.27
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.12
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
881246,AUSTIN STREET BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,96.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,67.87
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,95.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.99
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.61
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.22
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,67.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,70.06
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.91
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.79
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.28
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,72.88
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.41
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.5
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,73.75
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
881246,AUSTIN STREET BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.48
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,90.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
