Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.79
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,84.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,77.71
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.76
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.94
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,89.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.74
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,194.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.71
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,95.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.72
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,67.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,75.23
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,96.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.19
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,74.82
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.37
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.56
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,69.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,73.59
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,93.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.84
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,72.86
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
881246,AUSTIN STREET BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.03
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.25
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.12
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.57
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,70.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,77.66
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,91.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
