Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,78.16
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,186.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.64
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,94.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,72.52
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.54
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.39
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,72.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.24
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,92.9
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.42
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
881246,AUSTIN STREET BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.82
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
881246,AUSTIN STREET BULWELL,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
