Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.63
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.52
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.97
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.45
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,83.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.64
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.49
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,82.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.24
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.64
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,87.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.54
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.61
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,87.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.61
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.77
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,88.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.48
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.1
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.04
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.22
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
881246,AUSTIN STREET BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.99
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.58
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.84
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.06
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.56
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.84
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
