Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.62
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.66
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.81
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.58
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.56
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.24
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.42
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.48
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,92.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.79
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.56
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.27
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.32
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.04
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.31
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.91
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.85
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.74
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.61
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.26
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,79.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.17
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.87
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.16
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.79
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
881246,AUSTIN STREET BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.45
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,124.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.82
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.35
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.87
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.52
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.68
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,118.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.94
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.81
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.61
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,98.15
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.34
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.61
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,86.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.27
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.65
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.82
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.74
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.68
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,88.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
