Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.27
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.41
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.13
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.15
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,94.46
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.53
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.56
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.91
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,80.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.68
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.29
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.87
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.09
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.78
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.35
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.49
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.92
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,83.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.3
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.12
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.1
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
881246,AUSTIN STREET BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.22
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.95
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.69
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.15
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.53
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.52
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,79.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.02
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,90.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.18
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.34
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,213.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.97
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,88.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.71
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.19
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,84.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.92
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.82
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.99
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,232.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.86
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,73.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.25
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.96
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.47
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.69
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.05
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.47
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.14
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.42
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.05
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.93
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.04
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.83
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
