Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.39
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.64
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.13
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,169.9
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.06
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.01
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
881246,AUSTIN STREET BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.71
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.46
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.34
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.77
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.84
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.83
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.12
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.18
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.22
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.27
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.75
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.99
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.85
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.67
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.27
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.29
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.36
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.17
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.39
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.98
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.19
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.79
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.95
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,101.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.68
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.43
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.77
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.89
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.95
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.04
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.32
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.88
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.75
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.97
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.88
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.51
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
881246,AUSTIN STREET BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.65
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.05
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.72
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.62
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.78
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
