Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.38
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.21
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.78
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.59
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.36
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.72
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.32
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.54
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.07
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.22
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.82
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,85.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.84
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.38
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.67
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,90.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.26
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.91
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
881246,AUSTIN STREET BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,75.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.21
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.23
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,67.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.42
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.75
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.73
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.46
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.39
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
