Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,79.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.81
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
881246,AUSTIN STREET BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.48
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.69
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.19
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.09
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.57
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
