Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.93
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.26
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.39
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.27
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
881246,AUSTIN STREET BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.75
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.48
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.05
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.88
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.08
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.89
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.33
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
881246,AUSTIN STREET BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.95
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
