Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.52
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.45
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.48
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.61
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.17
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.15
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.29
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
881246,AUSTIN STREET BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.56
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.45
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
