Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.04
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.71
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.47
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.57
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
881246,AUSTIN STREET BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.98
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.67
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.92
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.71
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.81
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,76.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.59
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.39
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
