Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.81
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.14
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.99
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
881246,AUSTIN STREET BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,59.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.28
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.56
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.93
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.02
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.62
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.14
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.52
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.38
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.98
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.11
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.39
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,76.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.79
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.71
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.68
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.98
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.75
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.22
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.23
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.35
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
881246,AUSTIN STREET BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
