Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.99
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.79
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.04
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.64
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.93
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.52
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.91
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,75.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.45
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.01
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.74
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.78
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,97.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.59
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.88
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,99.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.85
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.89
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
881246,AUSTIN STREET BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.99
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,102.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.18
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.97
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.49
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
881246,AUSTIN STREET BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.27
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.58
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.41
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.97
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.77
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.47
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
