Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,93.59
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.96
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.39
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.64
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,201.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.89
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,90.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,75.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.09
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.37
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.02
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,75.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.69
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.91
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.51
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.76
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.46
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
881246,AUSTIN STREET BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.19
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,96.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.62
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,100.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.13
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.23
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,90.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.43
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.78
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
