Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.23
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.12
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.71
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
881246,AUSTIN STREET BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,78.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.57
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,74.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
881246,AUSTIN STREET BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,78.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
