Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
881246,AUSTIN STREET BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,79.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.49
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,70.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
881246,AUSTIN STREET BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,76.1
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
881246,AUSTIN STREET BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
