Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.74
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,74.1
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.25
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
881246,AUSTIN STREET BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.89
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,73.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.49
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
881246,AUSTIN STREET BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.26
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.56
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.27
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.02
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.19
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.93
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,71.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.03
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
