Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.28
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
881246,AUSTIN STREET BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.72
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.72
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,70.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.67
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.78
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,75.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.92
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
881246,AUSTIN STREET BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
