Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.58
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.78
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.12
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.77
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,80.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.75
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.28
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
881246,AUSTIN STREET BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.33
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.24
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,75.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.85
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
