Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.03
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.76
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.65
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.75
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.28
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.9
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
881246,AUSTIN STREET BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.88
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.66
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.57
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.95
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.13
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.81
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.61
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.52
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.24
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.78
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.99
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,82.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.47
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.78
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
