Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.29
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.07
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.31
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.89
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.81
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.63
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.45
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.01
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.27
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.97
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
881246,AUSTIN STREET BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.37
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.44
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.45
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.18
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.68
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.34
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,94.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.65
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.76
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.25
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.15
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,85.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.31
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.61
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.89
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.24
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.48
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.89
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.57
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.17
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,102.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.18
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.11
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.92
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.29
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.26
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.23
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,105.4
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.66
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.62
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.92
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.21
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
881246,AUSTIN STREET BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
