Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.18
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,110.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.24
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.83
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.46
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.58
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.61
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.79
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.42
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,117.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.13
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.81
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.87
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.66
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.07
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.46
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.14
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.54
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,171.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.45
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,115.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.32
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.42
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,190.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.6
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.8
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.88
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
881246,AUSTIN STREET BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.74
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,102.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.05
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.55
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,79.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.22
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.69
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.97
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.65
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.11
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.88
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.06
