Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.42
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.94
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.72
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.28
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.28
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.32
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.41
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.52
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.54
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,84.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.68
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.72
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.99
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,82.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,204.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.59
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.64
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.44
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.22
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.26
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.99
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.99
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.45
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.22
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.22
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.46
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.54
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
881246,AUSTIN STREET BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.28
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.77
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.85
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.36
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.21
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.61
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.74
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.37
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.62
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.46
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.22
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.06
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.44
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.49
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.94
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.12
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.63
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
