Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.52
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.54
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.72
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.59
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.14
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.37
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.48
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.12
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.88
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.05
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.8
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.57
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.19
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
881246,AUSTIN STREET BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.71
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.95
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.61
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.57
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.03
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.63
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.19
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.18
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.64
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.71
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.93
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.49
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.87
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.02
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.93
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.87
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.76
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.11
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.37
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.93
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.65
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
