Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.47
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.05
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
881246,AUSTIN STREET BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.87
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,70.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.81
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.91
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.86
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,70.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.17
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.18
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
881246,AUSTIN STREET BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.35
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
