Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.91
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.96
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.45
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.79
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.55
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,62.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.83
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.93
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.74
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.05
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,66.5
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.9
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.27
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
881246,AUSTIN STREET BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.18
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.18
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.42
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.51
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
