Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.93
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,68.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.04
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.71
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.89
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
881246,AUSTIN STREET BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.46
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.36
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.21
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.48
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.27
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.78
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.76
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.95
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.66
