Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.84
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
881246,AUSTIN STREET BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.89
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.29
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.73
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.15
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.07
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.18
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.14
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.25
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.18
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.34
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
881246,AUSTIN STREET BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.33
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
