Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.24
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.84
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.75
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.96
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.07
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.31
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.23
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,62.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.37
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.87
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.12
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.37
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.47
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,189.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.45
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.94
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.76
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
881246,AUSTIN STREET BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.58
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.17
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.81
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.02
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.54
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.16
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
