Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.61
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.89
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,70.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.35
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.84
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.01
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,77.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.43
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.56
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.18
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
881246,AUSTIN STREET BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.19
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.29
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.94
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,81.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.05
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.74
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.23
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.04
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.99
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.67
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.85
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
