Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.35
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.05
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.71
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.82
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
881246,AUSTIN STREET BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.64
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,101.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.98
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.66
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.77
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.73
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.38
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.54
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,75.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.56
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,66.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.52
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.74
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.05
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.43
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
881246,AUSTIN STREET BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
