Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.14
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,87.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.97
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,79.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.83
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.17
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,94.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.06
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.86
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,78.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,83.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.21
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.26
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,59.38
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
881246,AUSTIN STREET BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,74.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
