Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,69.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
881246,AUSTIN STREET BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
881246,AUSTIN STREET BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.94
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.51
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
