Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.39
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.71
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
881246,AUSTIN STREET BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,73.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.03
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,75.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.15
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
