Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,79.1
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
881246,AUSTIN STREET BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,75.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.86
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,73.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.98
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.64
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,82.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.81
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,70.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.28
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,85.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,71.7
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,90.2
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,62.02
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
881246,AUSTIN STREET BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,78.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
