Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.63
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,71.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,77.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.32
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.13
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,74.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.31
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,82.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.83
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
881246,AUSTIN STREET BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,74.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.21
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,75.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
