Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.59
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
881246,AUSTIN STREET BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,96.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.39
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,84.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.57
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,84.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,81.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
