Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.29
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.69
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
881246,AUSTIN STREET BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.18
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.19
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,81.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.98
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.93
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.06
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.17
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.14
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.22
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.52
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.7
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.87
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.03
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
881246,AUSTIN STREET BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.99
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
