Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.11
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.45
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.51
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,85.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.63
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.38
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,81.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.51
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.96
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.63
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.27
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.27
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,82.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.76
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.63
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.17
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.92
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,79.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.57
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.45
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.99
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
881246,AUSTIN STREET BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.21
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.27
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.96
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.98
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.81
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
