Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.47
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.83
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.59
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.21
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.72
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.11
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.26
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.84
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.23
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,90.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.32
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.85
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.43
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,92.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.08
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,62.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.3
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.48
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.67
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
881246,AUSTIN STREET BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.62
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,105.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.72
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.37
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.16
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.38
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.99
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,107.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.46
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.16
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.19
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.37
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,96.45
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.58
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.83
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.56
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.29
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.01
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.75
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.48
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,89.19
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.07
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.16
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.63
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.68
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
