Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.43
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.89
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.73
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
881246,AUSTIN STREET BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.57
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.96
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.06
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.87
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
881246,AUSTIN STREET BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.35
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.79
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.93
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.47
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.51
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.94
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.89
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.44
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.62
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,77.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.77
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.31
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.66
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.89
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.68
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.95
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,87.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.46
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.49
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.97
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.62
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.16
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.97
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.68
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.73
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.01
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.66
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.15
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.22
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.03
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,64.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.85
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.67
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.59
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.71
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,81.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.77
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.74
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.83
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.81
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.84
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
881246,AUSTIN STREET BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
