Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.43
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.22
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.69
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.84
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.34
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.12
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,70.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.49
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.18
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.06
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.91
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.44
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.76
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.87
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.32
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.39
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.29
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.74
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.59
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.53
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.52
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.32
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.16
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.51
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.94
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.26
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.56
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.25
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.84
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.34
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.43
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,81.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.9
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.8
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.24
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.0
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.7
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.82
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.58
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
881246,AUSTIN STREET BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.54
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.16
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,181.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.98
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,70.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.09
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.49
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.16
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.22
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,97.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.58
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.04
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
