Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.39
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,111.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.65
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.93
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.52
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.93
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.32
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.46
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.29
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.02
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.29
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.45
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.61
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,71.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.98
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.89
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.28
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
881246,AUSTIN STREET BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.02
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,86.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.88
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.65
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.73
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.14
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.16
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.49
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,84.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.03
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
