Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.24
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.43
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.57
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.18
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,96.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.62
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.68
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.78
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.34
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.74
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
881246,AUSTIN STREET BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.57
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.77
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.37
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.36
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.52
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.08
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.11
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,90.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.12
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.25
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,78.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.19
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.42
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
