Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.95
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.87
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
881246,AUSTIN STREET BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,87.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.76
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.35
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.22
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,70.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.32
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.42
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.96
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.26
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.93
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.39
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.27
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.17
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.06
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.12
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.33
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.25
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.29
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.86
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.85
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
881246,AUSTIN STREET BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.24
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
