Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.83
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.36
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,71.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.93
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.08
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.06
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,69.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.83
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.39
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.89
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
881246,AUSTIN STREET BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.11
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.71
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.58
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.48
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.93
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.36
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.87
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.42
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.36
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.53
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
