Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.39
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,66.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.13
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.73
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.09
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.35
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,85.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.83
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.69
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.32
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.27
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.96
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.54
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
881246,AUSTIN STREET BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.02
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.44
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,86.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.56
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.98
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.26
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.33
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.11
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.88
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.54
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,68.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.25
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.42
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.17
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.59
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.09
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.25
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
